,Site,Quarter,Title,Description
05000341/FIN-2018003-02,Fermi,2018Q3,"Failure to Ensure Electrolytic Capacitors Installed in the Plant Did Not Have Expired Shelf Lives","A finding of very low safety significance with an associated non-cited violation of 10 CFR 50, Appendix B, Criterion VIII, Identification and Control of Materials, Parts, and Components was self-revealed when the reactor water cleanup system inlet flow square root converter failed, resulting in a failure of the reactor water cleanup (RWCU) differential flow instrument and loss of automatic isolation function of the RWCU isolation valves.  Specifically, electrolytic capacitors were installed in the RWCU system logic that had expired shelf lives, resulting in failures of the automatic isolation function of the RWCU system."
05000387/FIN-2018002-04,Susquehanna,2018Q2,"EGM on Dispositioning BWR Licensee Noncompliance With TS Containment Requirements During Operations With A Potential For Draining The Reactor Vessel (EGM-11-03)","From April 2 through April 24, 2018, Susquehanna performed OPDRVs without establishing secondary containment integrity. An OPDRV is an activity that could result in the draining or siphoning of the reactor pressure vessel water level below the top of fuel, without crediting the use of mitigating measures to terminate the uncovering of fuel. TS 3.6.4.1, Secondary Containment, requires that secondary containment be operable, and is applicable during OPDRVs. The required action for this specification if secondary containment is inoperable in this condition of applicability is to initiate actions to suspend OPDRVs immediately. As reported in LER 05000387/2018-001, Susquehanna conducted the following OPDRVs during the period of secondary containment inoperability: Recirculation system maintenance and pump replacement; Reactor water cleanup system flushes and maintenance; RHR system maintenance; Hydraulic control unit and control rod drive system maintenance; Local power range monitor replacements, including Intermediate Range Monitor 1E Dry Tube replacement; Control rod drive mechanism replacements; and Core spray instrument line flush. NRC EGM 11-03, EGM on Dispositioning BWR Licensee Noncompliance With TS Containment Requirements During Operations With A Potential For Draining The Reactor Vessel, Revision 3, provides, in part, for the exercise of enforcement discretion only if the licensee demonstrates that it has met specific criteria during an OPDRV activity. The inspectors assessed that Susquehanna adequately implemented these criteria. In accordance with EGM 11-003, in order to continue to receive enforcement discretion, a license amendment request (LAR) must be submitted and accepted for review within 12 months of the NRC staffs publication of the generic change, which occurred on December 20, 2016. The inspectors verified that Susquehanna submitted the required LAR on September 20, 2017 (ADAMS Accession No. ML17265A434), and that it was subsequently accepted by the NRC for review by a letter dated October 16, 2017 (ADAMS Accession No. ML17290A024).Corrective Action: Susquehanna submitted an LAR to adopt TS Task Force Traveler 542, Reactor Pressure Vessel Water Inventory Control, on September 20, 2017.Corrective Action Reference: AR-2015-01733 Enforcement: Violation: TS 3.6.4.1, Secondary Containment, requires that secondary containment be operable, and is applicable during OPDRVs. The required action for this specification if secondary containment is inoperable in this condition of applicability is to initiate actions to suspend OPDRVs immediately. Therefore, failing to maintain secondary containment operability during OPDRVs without initiating actions to suspend the operation was considered a condition prohibited by TSs as defined by 10 CFR 50.73(a)(2)(i)(B). Contrary to the above,from April 2 through April 24, 2018, Susquehanna performed OPDRVs without establishing secondary containment integrity. Basis for Discretion: The NRC is exercising enforcement discretion in accordance with Section 3.5, Violations Involving Special Circumstances, of the NRC Enforcement Policy because all criteria described in EGM 11-003 were met, enforcement discretion was previously authorized by EA-2017-089, and the licensee submitted an LAR on September 20, 2017 which was subsequently accepted by the NRC for review on October 16, 2017, and, therefore, will not issue enforcement action for this violation. The disposition of this violation closes LER 05000387/2018-001-00."
05000220/FIN-2018001-01,"Nine Mile Point",2018Q1,"Potential Failure to Submit an 8-Hour Event Notification for a Valid Actuation of HPC","On March 18, 2018,at 1:18 a.m., during the Unit 1maintenance outage while the unit was in cold shutdown, operators received multiple low level alarms on the GEMAC 11 and 12 level indications.  Operators responded by adjusting reactor water cleanup reject flow and the feedwater minimum flow control valve to raise reactor water level.  Upon the operators making the adjustment to reactor water level, the feedwater low flow control valve was slow to respond, but eventually opened more rapidly, and the increased flow from feedwater resulted in a rapid rise in reactor water level.  At 1:28 a.m., indicated reactor water level rose to the 95-inch trip setpoint for the 11 and 12 Yarway level indication instruments, resulting in a turbine trip and HPCI initiation signal.  The HPCI pumps were tagged out and thus did not inject, and the turbine was offline for the shutdown. The 11 and 12 Yarway level indication instruments provide reactor protection system logic inputs for reactor vessel water level; however, the Yarway level indication instruments are not density compensated.  Therefore, under cold shutdown conditions, actual reactor vessel water level was lower than indicated water level on the 11 and 12 Yarways.  During cold shutdown conditions, the GEMAC level instruments, which are calibrated to cold shutdown conditions, provide an accurate indication of actual reactor vessel water level.  The GEMAC instruments both indicated well below the trip setpoint of 95 inches (indicated ~72 inches) when the turbine trip and HPCI initiation signal were received.  Exelon determined that this event was not reportable under 10 CFR 50.72.Title 10 CFR 50.72(b)(3)(iv)(A) states, Any event or condition that results in valid actuation of any of the systems listed in paragraph (b)(3)(iv)(B) of this section, except when the actuation results from and is part of a pre-planned sequence during testing or reactor operation. (B) The systems to which the requirements of paragraph (b)(3)(iv)(A) of this section apply are: 10 (5) BWR reactor core isolation cooling system; isolation condenser system; and feedwater coolant injection system.  Planned Closure Action(s):  The inspectors requested the 10 CFR 50.72 subject matter experts at the Office of Nuclear Reactor Regulation (NRR) and Office of General Council (OGC) to review whether this was a valid actuation and thus reportable.  The inspectors are opening an unresolved item (URI) to determine if a performance deficiency exists.Licensee Action(s):  Licensee entered the concern into their corrective action program, and communicated with NRC Region I and NRR Staff.  Exelons position is    that the event was not reportable. Corrective Action Reference:IR 04116336 NRC Tracking Number: 05000220/2018001-01"
05000263/FIN-2017004-01,Monticello,2017Q4,"Failure to Maintain Radiation Exposure ALARA","A finding of very low safety significance (Green) was self-revealed due to the licensee having unplanned and unintended occupational collective radiation dose because of deficiencies in the licensees radiological work planning and work control program.  Specifically, the licensee failed to properly incorporate ALARA strategies, insights while planning, and executing work activities during the 1R28 refueling outage.  The Reactor Water Cleanup (RWCU) Inlet Outboard Isolation Valve MO2398 was scheduled for replacement during the outage.  The initial dose estimate for this activity was 4.5 person-rem.  However, 13.776 actual person-rem of dose was received.  This issue was caused by poor radiological planning and work execution of this task.  The licensee entered this issue into their Corrective Action Program (CAP) item 1558234. The finding was more than minor because it was associated with the program and process attribute of the Occupation Radiation Safety Cornerstone.  Additionally, this issue affected the cornerstone objective of ensuring the adequate protection of the workers health and safety from exposure to radiation from radioactive material during routine civilian nuclear reactor operation.  Additionally, the finding is very similar  to IMC 0612, Appendix E, Examples of Minor Issues, dated August 11, 2009,  Example 6.i.  This example provides guidance that an issue is not minor if the actual collective dose exceeded 5 person-rem and exceeded the planned, intended dose by more than 50 percent.  The inspectors determined that this finding was of very low safety significance (Green) because Monticello Nuclear Generating Plants current 3year rolling average collective is 64.637 person-rem (20142016).  This is less than the 240 person-rem/unit referenced within IMC 0609, Appendix C, Occupational Radiation Safety Significance Determination Process, dated August 19, 2008.  This finding had a cross-cutting aspect in the area of Human Performance, related to the cross-cutting aspect of Work Management, in that the outage plan did not adequately plan, control and execute work activities to ensure the RWCU Inlet Outboard Isolation  Valve MO2398 replacement remained ALARA.  (H.5)"
05000461/FIN-2017003-05,Clinton,2017Q3,"Failure to Establish Secondary Containment Prior to Entering MODE 2","The inspectors documented a self-revealed finding of very low safety significance and an associated NCV of TS LCO 3.0.4, for the failure to follow station procedure CCAA201, Plant Barrier Control Program, Revision 11.  Specifically, the licensee entered MODE 2 from MODE 4 without meeting the requirements of LCO 3.0.4 for entering a mode when an applicable LCO is not met.  The licensee had not met LCO 3.6.4.1 because the doors to the B reactor water cleanup room were both opened instead of being closed to make secondary containment operable as required in MODE 2.  The licensee entered this issue into their CAP as AR 04017613.  As corrective actions, the licensee planned to conduct training for site personnel.The performance deficiency was determined to be more than minor in accordance with IMC 0612, Power Reactor Inspection Reports, Appendix B, Issue Screening, dated September 7, 2012, because it impacted the Barrier Integrity cornerstone attribute of configuration control and adversely affected the cornerstone objective of providing reasonable assurance that physical design barriers protect the public from radionuclide releases caused by accidents or events.  Specifically, the failure to follow the station procedure by not identifying that the open doors required a plant barrier impairment (PBI) permit that would have identified the doors as a constraint to entering MODE 2 resulted in the unit transitioning to MODE 2 with the secondary containment inoperable.  Using IMC 0609, Attachment 4, Initial Characterization of Findings, and Appendix A, The Significance Determination Process for Findings at Power, Exhibit 2, October 7, 2016, the finding was screened against the Barrier Integrity cornerstone and determined 5 to be of very low safety significance because the finding only represented a degradation of a radiological barrier function provided for auxiliary building.  The inspectors determined that this finding affected the cross-cutting are of human performance in the aspect of training, where the organization provides training and ensures knowledge transfer to maintain a knowledgeable, technically competent work force and instill nuclear safety values.  Specifically, station personnel did not know the process for routing a PBI permit and did not know when a PBI permit was required.  (H.9)"
05000461/FIN-2017003-03,Clinton,2017Q3,"Failure to Perform Engineering Evaluation to Determine the Cause of Failure of Snubbers","The inspectors identified a finding of very low safety significance and an associated NCV of    Title 10 Code of Federal Regulations (CFR) Part 50, Appendix B, Criterion V, Instructions, Procedures, and Drawings, for the licensees failure to demonstrate compliance with the requirement as prescribed in procedure ERCL330, CPS Snubber Program, Revisions 1 and 2.  Specifically, the licensee failed to perform engineering evaluations to determine the cause of failure of snubbers that did not satisfy their functional testing acceptance criteria.  The licensee entered this issue into their CAP as ARs   04015242 and 04041302.  As corrective actions, the licensee evaluated the components affected by the failed snubber and determined that no operability issues existed. The performance deficiency was determined to be more-than-minor in accordance with IMC 0612, Power Reactor Inspection Reports, Appendix B, Issue Screening, because it was associated with the Mitigating Systems cornerstone attribute of Protection against External Factors and adversely affected the cornerstone objective of ensuring the availability, reliability, and capability for mitigating systems to respond to initiating events.  Specifically, compliance with ERCL330 would ensure the failed snubber wasevaluated for the cause of failure, to ensure the licensee identified other snubbers that may have been vulnerable to the same type of deficiency.  This would ensure that any potential undesired loading on the piping system could be avoided and the affected safety-related residual heat removal and reactor water cleanup piping systems could continue to perform their design function of maintaining the pressure boundary and structural integrity following a postulated design basis seismic event.  The inspectors determined the finding could be evaluated using the Significance Determination Processin accordance with IMC 0609, Appendix A, The Significance Determination Process for Findings At-Power, dated June 19, 2012, Exhibit 2, Mitigating Systems Screening Questions, for the Mitigating Systems cornerstone and then Exhibit 4, External Events Screening Question.  The finding screened as having very low safety significance because in each instance, the inspectors answered No to Questions 1 and 2 ofExhibit 4.  The inspectors determined this finding affected the cross-cutting area of human performance in the aspect of consistent process, where individuals use a consistent, systematic approach to make decisions.  Specifically, the licensee failed to establish a systematic approach to evaluating snubbers that did not meet the acceptance criteria to ensure all required aspects were addressed.  (H.13)"
05000440/FIN-2017002-02,Perry,2017Q2,"Implementation of Enforcement Guidance Memorandum 11003, Revision 3","From March 17, 2017, to March 24, 2017, Perry Nuclear Power Plant (PNPP) performed Operations with the Potential to Drain the Reactor Vessel (OPDRV) while in Mode 5 without an operable primary and secondary containment.  An OPDRV is an activity that could result in the draining or siphoning of the reactor pressure vessel water level below the top of fuel, without crediting the use of mitigating measures to terminate the uncovering of fuel.  Secondary containment was required by TS 3.6.4.1 to be operable during OPDRVs.  Primary containment was required by TS 3.6.1.10 to be operable during OPDRVS.  The required action for these specifications was to suspend OPDRV operations.  Therefore, entering the OPDRV without establishing primary and secondary containment integrity was considered a condition prohibited by TS as defined by 10 CFR 50.73(a)(2)(i)(B).The NRC issued Enforcement Guidance Memorandum (EGM) 11003, Revision 3, on January 15, 2016, to provide guidance on how to disposition boiling water reactor licensee noncompliance with TS containment requirements during OPDRV operations.  The NRC considers enforcement discretion related to secondary containment operability during Mode 5 OPDRV activities appropriate because the associated interim actions necessary to receive the discretion ensure an adequate level of safety by requiring licensees immediate actions to (1) adhere to the NRC plain language meaning of OPDRV activities; (2) meet the requirements which specify the minimum makeup flow rate and water inventory based on OPDRV activities with long drain down times;
(3) ensure that adequate defense in depth is maintained to minimize the potential for the release of fission products with secondary containment not operable by (a) monitoring RPV level to identify the onset of a loss of inventory event, (b) maintaining the capability to isolate the potential leakage paths, (c) prohibiting Mode 4 (cold shutdown) OPDRV activities, and (d) prohibiting movement of irradiated fuel with the spent fuel storage pool gates removed in Mode 5; and (4) ensure that licensees follow all other Mode 5 TS requirements for OPDRV activities.The inspectors reviewed licensee event report (LER) 201700100 for potential performance deficiencies and/or violations of regulatory requirements.  The inspectors also reviewed the stations implementation of the EGM during OPDRVs:The inspectors observed that the OPDRV activities were logged in the control room narrative logs, the log entry appropriately recorded the standby source of makeup water designated for the evolutions, and that defense in-depth criteria were in place.The inspectors noted that the reactor vessel water level was maintained at least 22 feet and 9 inches over the top of the reactor pressure vessel flange as required by TS 3.9.6.  The inspectors also verified that at least one safety-related pump was the standby source of makeup designated in the control room narrative logs for the evolutions.  The inspectors confirmed that the worst case estimated time to drain the reactor cavity to the reactor pressure vessel flange was greater than 24 hours.The inspectors reviewed Engineering Change documents which calculated the time to drain down during these activities and the feasibility of pre-planned actions the station would take to isolate potential leakage paths during these periods of time.  The inspectors verified that the OPDRVs were not conducted in Mode 4 and that the licensee did not move irradiated fuel during the OPDRVs.  The inspectors noted that PNPP had in place a contingency plan for isolating the potential leakage path and verified that two independent means of measuring reactor pressure vessel water level were available for identifying the onset of loss of inventory events.The inspectors verified that all other TS requirements were met during the March 17, 2017, to March 24 2017, OPDRVs with primary and secondary containment inoperable.Technical Specification 3.6.4.1 required, in part, that secondary containment shall be operable during OPDRV.  Technical Specification 3.6.4.1, Condition C, required the licensee to initiate action to suspend OPDRV immediately when secondary containment is inoperable.  Technical specification 3.6.1.10 required, in part, that primary containment shall be operable during OPDRV.  Technical specification 3.6.1.10, Condition A, required the licensee initiate action to suspend OPDRV immediately when primary containment is inoperable.  From March 17, 2017, to March 24, 2017, PNPP performed OPDRV activities while in Mode 5 without an operable primary or secondary containment.  Specifically, the station performed the following OPDRV activities without an operable primary or secondary containment:draining of reactor recirculation loop B; replacement of 18 control rod drive mechanisms (unbolt and install);replacement of six instrument dry tubes;replacement of reactor recirculation pump B seal;replacement of reactor recirculation loop B flow control valve actuator;plugging of drain line appendages on reactor recirculation pump B; andlocal leak rate testing of the reactor water cleanup suction line containment isolation valves.The failure to perform OPDRV activities with operable primary and secondary containments is a violation of TS 3.6.1.10 and TS 3.6.4.1.  Because the violation occurred during the discretion period described in EGM 11003, Revision 3, the NRC is exercising enforcement discretion in accordance with Section 3.5, Violations Involving Special Circumstances, of the NRC Enforcement Policy and, therefore, will not issue enforcement action for this violation.In accordance with EGM 11003, Revision 3, each licensee that receives discretion must submit a license amendment request within 12 months of the NRC staffs publication in the Federal Register of the notice of availability for a generic change to the standard TS to provide more clarity to the term OPDRV.  The inspectors observed thatPNPP is tracking the need to submit a license amendment request as commitment PYL1712101.This LER is closed.  This inspection constituted one event follow-up sample as defined in    IP 7115305."
05000354/FIN-2016004-01,"Hope Creek",2016Q4,"Trip of Protected RWCU Pump during Maintenance Activity","Green. A self-revealing very low safety significance (Green), non-cited violation of Title 10 of the Code of Federal Regulations (10 CFR) 50.65(a)(4) was identified for inadequately assessing and managing risks associated with maintenance activities to prevent plant transients that upset plant stability. Specifically, because PSEG did not identify a conflict with the reactor water cleanup (RWCU) pump trip logic prior to conducting a planned breaker swap, the A RWCU pump tripped while it was credited to as a defense-in-depth system for decay heat removal (DHR). PSEG assigned a corrective action to perform a work group evaluation and address lessons learned from this event.  The issue was more than minor because it was associated with the Equipment Performance (availability) attribute of the Initiating Event cornerstones and adversely affected its objective to limit the likelihood of events that upset plant stability and challenge critical safety functions during shutdown. Additionally, this issue was similar to IMC 0612, Appendix E, examples 7.e and 7.f, in that the resulting increased risk put the plant into a higher risk category. In this case, the plant risk would have been reclassified from Yellow to Orange when RWCU pump was unavailable during residual heat removal (RHR) shutdown cooling outage window. The inspectors evaluated the finding using IMC 0609, Appendix G, Shutdown Operations Significance Determination Process, Attachment 1, Exhibit 1, Initiating Event Screening Questions. The inspectors determined the finding was Green because no quantitative phase 2 analysis was required, and RWCU system was not identified as a major system on Table G1 for Decay Heat Removal safety function. This finding had a cross-cutting aspect in the area of Human Performance, Work Management, because PSEG did not identify and appropriately manage risk associated with the breaker swap activity. Specifically, PSEGs work order to swap the breaker was not planned or scheduled during a RWCU system outage window where the plant shutdown safety risk would have been properly managed (H.5)."
05000461/FIN-2016002-06,Clinton,2016Q2,"Failure to Perform Surface Examination Prior to Weld Repair of a Reactor Water Cleanup System Pipe","The inspectors identified a finding of very-low safety significance and associated NCV of 10 CFR 50.55a(g)(4). Specifically, the licensee failed to perform a surface examination to detect cracking on reactor water cleanup small-bore piping prior to performing a weld repair. The license documented the issue in the CAP as AR 02671726 and AR 02685332 and performed an operability review. The licensee has prepared a work order to perform a surface exam of the existing weld and surrounding area.  The inspectors determined that the failure to perform the surface examination prior to weld repair of RWCU pipe 1G33C001B as required by 10 CFR 50.55a(g)(4) was a performance deficiency. The inspectors determined that this issue was more-than-minor in accordance with IMC 0612, Appendix B, because it adversely affect the Initiating Events Cornerstone attribute of barrier integrity and because the answer to the question of If left uncorrected, would the performance deficiency have the potential to lead to a more significant safety concern? was yes. Specifically, the lack of a surface exam may result in the entire defect not being removed during the repair and the potential existed for a cracked pipe to remain in service. This could lead to a repeat leak of reactor coolant. The inspectors determined this finding was of very-low safety significance (Green) based on answering no to Question A.1 and A.2 of the Exhibit 1, Initiating Events Screening Questions, in IMC 0609, Attachment A, The Significance Determination Process (SDP) for Findings At-Power. Specifically, the inspectors answered no to the screening question associated with a reactor coolant system leak exceeding the leak rate for a small loss of coolant accident (LOCA) and no to the screening question associated with systems used to mitigate a LOCA. A subsequent visual examination of the weld repair revealed an absence of cracking and the licensee also planned to perform a follow-up surface examination of the repaired area to look for cracking. The inspectors determined that this finding had a cross-cutting aspect in the area of human performance in the aspect of resources, where leaders ensure that personnel, equipment, procedures and other station resources are available and adequate to support nuclear safety. Specifically, the work order that performed the work did not specify a surface examination of the base metal prior to welding. (H.1)"
05000461/FIN-2016002-07,Clinton,2016Q2,"Failure to Obtain License Amendment prior to Operating Reactor Water Cleanup Bypass Switches","The inspectors identified a Severity Level IV NCV of 10 CFR 50.59(a)(1), Changes, Tests, and Experiments, and an associated Green finding for the licensees failure to perform an adequate written safety evaluation to provide the basis that changes to the Updated Safety Analysis Report (USAR) and station procedures did not involve an unreviewed safety question. Specifically, the licensee changed the USAR and station procedures to allow operators to a defeat the safety function of the reactor water cleanup (RWCU) isolation valves to prevent unwarranted isolation signals during normal operation without obtaining prior Commission approval. The licensee entered this issue into their CAP as AR 02685337 and will be changing station procedures to prevent placing the RWCU leak detection divisional bypass switches in bypass except for instrument channel maintenance, testing or calibration.  The inspectors determined that the licensees failure to perform an adequate written safety evaluation to provide the basis that changes to the USAR and station procedures did not involve an unreviewed safety question was a performance deficiency. The performance deficiency was determined to be more than minor because it was associated with the equipment performance attribute of the Initiating Events cornerstone and adversely affected the cornerstone objective of limiting the likelihood of events that upset plant stability and challenge critical safety functions during shutdown as well as power operations. The finding was screened against the Initiating Events cornerstone and determined to be of very low safety significance (Green) because the finding did not result in exceeding the RCS leak rate for a small LOCA and did not affect other systems used to mitigate a LOCA resulting in a total loss of their function (e.g. Interfacing System LOCA). No cross cutting aspect was assigned because the inspectors determined the performance deficiency was not indicative of current plant performance. Violations of 10 CFR 50.59 are dispositioned using the traditional enforcement process because they are considered to be violations that potentially impede or impact the regulatory process. The inspectors reviewed Section 6.1.d.2 of the NRC Enforcement Policy and determined this violation was Severity Level IV because the resulting changes were evaluated by the SDP as having very low safety significance."
05000387/FIN-2016002-01,Susquehanna,2016Q2,"Failure to Promptly Identify a Condition Adverse to Quality Associated with Primary Containment Isolation Valves","A self-revealing Green finding and associated violation of 10 CFR 50, Appendix B, Criterion XVI, Corrective Action, and TS 3.6.1.3, Primary Containment Isolation Valves (PCIVs), was identified when Susquehanna did not promptly identify a condition adverse to quality. Despite observing abnormal behavior during local leak rate testing following replacement in May 2014, Susquehanna did not take any action to ensure that certain Reactor Water Cleanup (RWCU) system PCIVs passed their subsequent testing. Consequently, these valves failed their in-service and local leak rate test in March 2016 when they failed to close upon securing system flow. The failure was caused by an internal interference between the check valve hinge and body. Following the failures in March 2016, Susquehanna repaired the valves and successfully performed local leak rate testing, restoring operability of the PCIVs. The repeat failure was entered into the CAP as CRs 2016-06960 and 2016-09940. The finding was determined to be more than minor because it was associated with the Structure, System, and Component (SSC) and Barrier Performance attribute of the Barrier Integrity cornerstone and adversely affected the cornerstone objective of providing reasonable assurance that physical design barriers (containment) protect the public from radionuclide releases caused by accidents or events. Specifically, the failure to identify a condition adverse to quality during post-maintenance testing resulted in two PCIVs being rendered inoperable for longer than the TS allowed outage time. In accordance with IMC 0609.04, Initial Characterization of Findings, dated June 19, 2012, and Exhibit 2 of IMC 0609, Appendix A, The SDP for Findings At-Power, dated June 19, 2012, the inspectors determined that this finding is of very low safety significance (Green) because the performance deficiency did not involve the hydrogen recombiners and did not result in an actual open pathway in the physical integrity of reactor containment. Specifically, the redundant valve for each penetration remained operable during the period in which these two valves were inoperable. This finding had a cross-cutting aspect in the area of Human Performance, Conservative Bias, because Susquehanna did not use decision making practices that emphasized prudent choices over those that are simply allowable. Specifically, Susquehanna decided to accept elevated seat leakage for two new PCIVs, assuming that they could be declassified as PCIVs."
05000220/FIN-2016001-03,"Nine Mile Point",2016Q1,"Inadequate Tagout Resulting in Reactor Building Closed-Loop Cooling Drain Down Event","A self-revealing Green non-cited violation (NCV) of Technical Specification (TS) 6.4.1, Procedures, was identified when a Unit 1 Exelon operator did not maintain proper configuration control of a plant system during a system tagout for planned maintenance. Specifically, on January 25, 2016, a Unit 1 non-licensed operator manipulated a reactor building closed-loop cooling (RBCLC) system drain valve out of sequence while performing a tagout for the #13 shutdown cooling (SDC) HX for planned maintenance. This resulted in unintentional draining of the operating RBCLC system, annunciation of multiple alarms in the main control room, and operators entering abnormal operating procedures to recover the RBCLC system. As part of corrective actions, proper configuration was promptly restored and the operator involved in the event was given a remediation plan for requalification and placed on an operations excellence plan. This finding is more than minor because it is associated with the configuration control attribute of the Mitigating Systems cornerstone and adversely affected the associated cornerstone objective to ensure the availability, reliability, and capability of systems that respond to initiating events to prevent undesirable consequences; and if left uncorrected, the event had potential to lead to a more significant safety concern. Specifically, the failure to quickly isolate the drain down of the RBCLC system would have required a manual reactor scram, a manual trip of all five reactor recirculation pumps (RRPs), a manual isolation of the reactor water cleanup system, a loss of cooling to the spent fuel pool (SFP) cooling system, instrument air compressors, and the control room emergency ventilation system. The inspectors evaluated the finding using IMC 0609.04, Initial Characterization of Findings, and Exhibit 1 of IMC 0609, Appendix A, The Significance Determination Process for Findings At-Power. The inspectors determined that this finding was of very low safety significance (Green) because the performance deficiency did not result in the loss of a support system, RBCLC, or affect mitigation equipment. This finding has a cross-cutting aspect in the area of Human Performance, Procedure Adherence, because the non-licensed operator failed to follow Exelons procedures and the instructions he received at the pre job brief stop when manipulating the drain valve. Specifically, the non-licensed operator rationalized, without being the designated performer of the tagout, that it was acceptable to perform a valve manipulation out of sequence with the tagout plan."
05000259/FIN-2016001-04,"Browns Ferry",2016Q1,"Unposted High Radiation Areas","A self-revealing, NCV of 10 CFR 20.1902(b), with two examples, was identified for the failure to post multiple HRAs. Specifically, areas within the Unit 2 (U2) Control Rod Drive Rebuild Room and U2 Reactor Water Cleanup Holding Pump Room contained dose rates exceeding 100 mrem/hr at 30 cm and remained unposted for several months during 2015. These issues were entered into the licensees corrective action program as CR 1017294, CR 1023385, and CR 1119944, and the licensee took immediate corrective actions to correctly post the areas, performed surveys to evaluate the extent of condition, and performed an Apparent Cause Evaluation. The performance deficiency was greater than minor because it was associated with the Occupational Radiation Safety cornerstone attribute of Program and Process (Monitoring and RP Controls) and adversely affects the cornerstone objective of ensuring adequate protection of worker health and safety from exposure to radiation from radioactive material during routine civilian nuclear reactor operation. The inspectors determined the finding to be of very low safety significance (Green) because it was not related to As Low As Reasonably Achievable (ALARA) planning, nor did it involve an overexposure or substantial potential for overexposure, and the ability to assess dose was not compromised. This finding involved the cross-cutting aspect of Human Performance, Documentation (H.7) because the unposted high radiation areas were a direct result of the failure to identify documented radiological conditions that required additional posting and control."
05000461/FIN-2016001-03,Clinton,2016Q1,"Failure to Report a Condition that Could Have Prevented Fulfillment of a Safety Function","The inspectors identified a Severity Level IV non-cited violation of 10 CFR 50.72(b)(3)(v) for failing to report an event or condition, that at the time of discovery could have prevented the fulfillment of a safety function, to the NRC within eight hours. Specifically, control room operators placed both divisions of reactor water cleanup differential flow instruments in bypass, which rendered the instruments inoperable and resulted in a loss of the isolation function. The licensee entered this issue into the CAP as AR 02645140 and created an action to submit a licensee event report under 10 CFR 50.73(a)(2)(v).  The inspectors determined that the failure to report an event or condition, that at the time of discovery could have prevented the fulfillment of a safety function, to the NRC within 8 hours as required by 10 CFR 50.72(b)(3)(v) was a performance deficiency. The inspectors reviewed this issue in accordance with IMC 0612 and the Enforcement Manual. Violations of 10 CFR 50.72 are dispositioned using the traditional enforcement process because they are considered to be violations that potentially impede or impact the regulatory process. The inspectors reviewed Section 6.9.d.9 of the NRC Enforcement Policy and determined this violation was Severity Level IV because the licensees failure to make the report, as required by 10 CFR 50.72, did not cause the NRC to reconsider a regulatory position or undertake substantial further inquiry. No cross-cutting aspect was assigned because cross-cutting aspects are not assigned to traditional enforcement only violations."
05000263/FIN-2016008-01,Monticello,2016Q1,"Failure to provide acceptable Alternate Methods of Decay Heat Removal","The inspectors identified an Unresolved Item associated with Technical Specification (TS) 3.4.8, Residual Heat Removal (RHR) Shutdown Cooling System  Cold Shutdown. Specifically, the licensee failed to verify that the capability of the alternate methods of decay heat removal described in Operations Manual C.4-B.03.04.A, Loss of Normal Shutdown Cooling, were adequate to combat a loss of shutdown cooling resulting from the loss of one or two RHR subsystems while in MODE 4 with high decay heat load. The Limiting Condition for Operation (LCO) 3.4.8 of TS Residual Heat Removal Shutdown Cooling System  Cold Shutdown, required in Mode 4, two RHR shutdown cooling subsystems shall be operable, and, with no recirculation pump in operation, at least one RHR shutdown cooling subsystem shall be in operation. The TS Bases Section 3.4.8, indicated that an operable RHR shutdown cooling subsystem consisted of one operable RHR pump, one heat exchanger, the associated piping and valves, and the necessary portions of the RHR Service Water System System capable of providing cooling water to the heat exchanger. The TS Bases Section 3.4.8 further indicated that the two subsystems have a common suction source and were allowed to have a common heat exchanger and common discharge piping. Thus, to meet the LCO, both pumps in one loop or one pump in each of the two loops must be operable. Since the piping and heat exchangers were passive components that were assumed not to fail, they were allowed to be common to both subsystems. When TS 3.4.8, LCO could not be met, Condition A, for one or two RHR shutdown cooling subsystems inoperable, the Required Action was to, verify an alternate method of decay heat removal was available for each inoperable RHR shutdown cooling subsystem. The completion time for the required action was 1 hour, and once per 24 hours thereafter. The TS Bases 3.4.8 for Condition A indicated that with one of the two required RHR shutdown cooling subsystems inoperable, the remaining subsystem was capable of providing the required decay heat removal. However, the overall reliability was reduced, therefore, an alternate method of decay heat removal must be provided. With both RHR shutdown cooling subsystems inoperable, an alternate method of decay heat removal must be provided in addition to that provided for the initial RHR shutdown cooling subsystem inoperability. This was to ensure the re-establishment of backup decay heat removal capabilities, similar to the requirements of the LCO. The bases further stated that the required cooling capacity of the alternate method should be ensured by verifying (by calculation or demonstration) its capability to maintain or reduce temperature. Alternate methods that can be used included (but not limited to) the Reactor Water Cleanup System by itself or using feed and bleed in combination with Control Rod Drive System or Condensate/Feed Systems. Abnormal Procedure, Operations Manual C.4-B.03.04.A, Loss of Normal Shutdown Cooling, provided instructions for establishing alternate methods for decay heat removal. The inspectors noticed that except for the alternate method as described below in the G-EK-1-45, the licensee was not able to show by calculation or demonstration that the systems and methods credited in this procedure would be capable of providing sufficient heat removal capability or appropriate levels of redundancy as required by TS 3.4.8. The G-EK-1-45 was a General Electric Letter to Northern States Power, Subject: Cold Shutdown Capability Report, dated April 22, 1981. This letter provided a report which described the capability of the Monticello Nuclear Generating Plant to achieve cold shutdown using only safety class systems and assuming the worst single failure. The alternate shutdown decay heat removal method used in the report credited combinations of the RHR pumps and heat exchangers in the suppression pool cooling mode of RHR to ensure suppression pool water temperatures were below the design limit. This method utilized the core spray system and safety relief valves to circulate reactor inventory to remove decay heat from the reactor. The inspectors noted that calculations supporting the above alternate strategy utilized an RHR subsystem that could be inoperable and/or unavailable and therefore may not be credited to comply with TS 3.4.8. Specifically, the inspectors were concerned that while the plant was in mode 4, with a credited one subsystem inoperable, the licensees credited alternate decay heat removal method that relied on an RHR subsystem, to perform the required suppression pool cooling function. The inspectors were concerned that relying on the only operable RHR subsystem for the alternate method did not meet the intent of the TS requirement as described in the TS Bases. Furthermore, the inspectors noticed for Mode 4 with two RHR subsystems inoperable, the licensee failed to verify by calculation or demonstrations that two additional redundant alternate decay heat removal methods existed with sufficient capacity to maintain the average reactor coolant temperature below 212 degrees Fahrenheit. During the inspection, the licensee indicated that the Boiling Reactor Owners Group was in the process of developing a draft TS Task Force Traveler to address the requirement of TS 3.4.8 and its Bases. Based on the information above, the inspectors were concerned that the plant Operations Manual was inadequate and failed to include alternate decay heat removal methods that would enable the licensee to comply with the requirement of TS 3.4.8. The Operations Manual was required per TS 5.4.1, Procedures, which required that written procedures shall be established, implemented, and maintained covering the emergency operating procedures. The inspectors determined that this issue was unresolved pending the actions by the licensee and the Boiling Reactor Owners Group and the NRC review of these actions. The licensee entered the inspectors concerns into their Corrective Action Program as AR 01516098."
05000353/FIN-2015003-01,Limerick,2015Q3,"Inadequate Procedure for RWCU Backwashing Operations","A self-revealing Green NCV of Technical Specification (TS) 6.8.1.a, Procedures and Programs, occurred because Exelon failed to establish, implement, and maintain an adequate procedure for the control of radioactivity and limiting personnel exposure during operation of a solid radioactive waste system. Specifically, the procedure for the conduct of reactor water cleanup (RWCU) filter media backwashing and collection was inadequate to ensure a sufficient receiving tank volume prior to transferring waste media. On June 28, 2015, this resulted in the overflow of a Unit 2 RWCU collection tank and back up of the reactor building floor drain system, causing high levels of radioactive contamination in accessible portions of the Unit 2 reactor building, and resulting in radioactive contamination of personnel. Exelon controlled access, decontaminated affected areas and personnel, conducted bounding dose assessments, performed extent of condition reviews, and revised affected procedures to address the issue. Exelon placed this issue into the corrective action program as issue report (IR) 2520732. This issue is more-than-minor because if left uncorrected, it had the potential to lead to a more significant safety concern. Specifically, the failure to effectively control and manage radioactive material could result in significant unplanned, unintended occupational radiation exposure of workers. Using IMC 0609, Appendix C, Occupational Radiation Safety Significance Determination Process, the inspectors determined that this finding was of very low safety significance (Green) because the finding did not involve an as low as is reasonable achievable (ALARA) issue, was not an overexposure, did not result in a substantial potential for an overexposure, and did not compromise the ability to assess dose. The inspectors determined this finding has a cross-cutting aspect in the area of Human Performance, Avoiding Complacency, because Exelon did not recognize and plan for the possibility of mistakes, latent issues, and inherent risk, even while expecting successful outcomes, and therefore did not implement appropriate error reduction tools. Specifically, Exelon operated the backwash receiving tank (BWRT) to routinely accept high level alarms with associated potential for system overflow. Consequently, although this mode of operation of the system was longstanding, the issue reflects present performance."
