,Site,Quarter,Title,Description
05000219/FIN-2015002-03,"Oyster Creek",2015Q2,"Reactor Water Cleanup Procedure Not Followed Resulting in a Level Transient","A self-revealing NCV of Technical Specification 6.8.1(a), Procedures and Programs, was identified because Exelon did not follow procedure 303, Reactor Cleanup Demineralizer System, during the system restoration on March 26, 2015. Specifically, during startup from a forced outage (1F36), Exelon did not follow procedure 303, which required correct valve lineups for system restoration of reactor water cleanup (RWCU) after system isolation. This resulted in decreasing reactor water level, which was automatically terminated by a second RWCU isolation. Exelon entered this issue into the corrective action program. Planned corrective actions include enhancing operator training in system knowledge and procedure compliance and revising startup procedures. This finding is determined to be more than minor because it is associated with the human performance attribute of the Initiating Events cornerstone and affected the cornerstone objective to limit the likelihood of events that upset plant stability and challenge critical safety functions during shutdown as well as power operations. Specifically, Exelon did not properly lineup the RWCU system after isolation, which resulted in a water level transient and challenging the critical safety function of inventory control. This finding is determined to be of very low safety significance (Green), because it did not cause a reactor trip and the loss of mitigation equipment relied upon to transition the plant from the onset of the trip to a stable shutdown condition. This finding has a cross-cutting aspect in the area of Human Performance, Challenge the Unknown, because Exelon did not recognize and plan for the possibility of mistakes, or implement appropriate error reduction tools. Specifically, the operators did not stop and fully communicate plant condition after the initial RWCU isolation. Consequently, operators opened the RWCU system inlet valve due to the increasing water level without following procedure guidance."
05000366/FIN-2015001-02,Hatch,2015Q1,"Failure to perform complete analysis of air samples","An NRC-Identified non-cited violation (NCV) of TS 5.4.1 was identified for the failure of the licensee to perform complete quantitative analysis of air samples using approved counting equipment as required by the licensees procedures. NMP-HP-301, Step 5.6, provides guidance for quantitative evaluation of air samples. On February 16, and 25, 2015, air samples for work activities in the Reactor Pressure Vessel head (RPV) and the Reactor Water Cleanup (RWCU) System heat exchanger were not quantitatively analyzed or evaluated for alpha activity even though the areas had been identified as having elevated alpha contamination levels. The licensee entered the issue into their corrective action program (CAP) as CR 10034556. The finding was more than minor because it was associated with the Occupational Radiation Safety Program attribute of exposure control and affected the cornerstone objective of ensuring adequate protection of worker health and safety from exposure to radiation from airborne radioactive material during routine civilian nuclear reactor operation. Failure to identify potentially significant contributors to internal dose could lead to unmonitored occupational exposures. The finding was determined to be of very low safety significance (Green) because it did not involve: (1) an as low as is reasonably achievable finding, (2) an overexposure, (3) a substantial potential for overexposure, or (4) an impaired ability to assess dose related to As Low As Reasonably Achievable (ALARA) Planning and the ability to assess dose was not compromised during this instance. The cause of this finding was directly related to the cross-cutting aspect of following processes, procedures, and work instructions in the Procedure Adherence component of the Human Performance area."
05000324/FIN-2014003-03,Brunswick,2014Q2,"Licensee-Identified Violation","Technical Specification Section 5.4.1.a, Administrative Control (Procedures), states, in part, that written procedures shall be established, implemented, and maintained, covering applicable procedures recommended in Regulatory Guide 1.33, Appendix A, November 1972 (Safety Guide 33, November 1972). Section l.1 of Regulatory Guide 1.33, Appendix A, November 1972, (Safety Guide 33, November 1972) states, in part, that maintenance that can affect the performance of safety-related equipment should be properly planned and performed in accordance with written procedures, documented instructions, or drawings appropriate to the circumstances. Contrary to the above, from March 11, 2014, to April 3, 2014, the licensee failed to follow procedure OMA-NGGC-0201, Contingency Planning and Discovery Management, to properly plan for the replacement of the reactor water cleanup (RWCU) inlet line isolation valve 1-G31-F001. Specifically, a written contingency plan was not developed. As a result, significant items were missed in the planning and preparation. This contributed to the licensee exceeding the As Low as Reasonably Achievable (ALARA) dose goal for this job by 11 rem. This finding was more than minor because it was associated with the Program and Process ALARA planning attribute of the Occupational Radiation Safety Cornerstone and adversely affected the objective to ensure the adequate protection of worker health and safety from exposure of radiation from radioactive material during routine civilian nuclear reactor operations. The inspectors determined the finding to be of very low safety significance (Green) because Brunswicks three-year rolling average (2011-2013) is 185 person-rem, which is below the SDP criteria of 240 person-rem for boiling water reactors. The licensee entered this issue into the CAP as NCR 678510."
05000354/FIN-2013005-01,"Hope Creek",2013Q4,"NCV Failure to Follow Procedure for Configuration Control Activity Adversely Affected Unidentified Leakage in the Drywell","A Green self-revealing NCV of TS 6.8.1, Procedures and Programs, was identified regarding PSEGs conduct of maintenance and component configuration control during system restoration from an operation with a potential for draining the reactor vessel (OPDRV) activity. Specifically, PSEG did not close a reactor water cleanup (RWCU) valve in accordance with the maintenance procedure during the refueling outage. This resulted in increased RCS UIL in the reactor drywell area following startup. PSEG restored the mispositioned valves, conducted an extent of condition on other valves in the drywell, completed a prompt investigation concerning the valve mispositioning, and is in the process of conducting an Apparent Cause Evaluation (ACE) on the configuration control event under Order 70161461. PSEG has also placed this issue into CAP as notification 20632003. The performance deficiency was more than minor because it was associated with the configuration control attribute of the Initiating Events Cornerstone, and adversely affected the cornerstone objective to limit the likelihood of events that upset plant stability and challenge critical safety functions during shutdown as well as power operations. The inspectors evaluated the finding using IMC 0609, Attachment 4, Initial Screening and Characterization of Findings, which required an analysis using Exhibit 1 of IMC 0609, Appendix A, The Significance Determination Process for Findings At-Power, dated June 19, 2012. The finding was determined to be of very low safety significance (Green) because the finding could not result in exceeding the RCS leak rate for a small loss of coolant accident (LOCA) or have likely affected other systems used to mitigate a LOCA resulting in a total loss of their function. This finding had a cross-cutting aspect in the area of Human Performance, Work Practices, because PSEGs communication of human error prevention techniques did not support human performance and proper personnel work practices. Specifically, PSEG did not use adequate human performance tools and valve position verification techniques when controlling valve position for components associated with an OPDRV activity"
05000237/FIN-2013004-01,Dresden,2013Q3,"Failure to Update the UFSAR for Reactor Water Cleanup Design Changes","A Severity Level IV NCV of 10 CFR 50.71(e), Periodic Update of the Final Safety Analysis Report (USFAR) and an accompanying Green finding were identified by the inspectors for the licensees failure to update the Updated Final Safety Analysis Report (UFSAR) for a design modification performed on the Unit 3 reactor water cleanup (RWCU) system. Specifically, the licensee did not update Dresden UFSAR Section 5.4.8, Reactor Water Cleanup System, to reflect changes made during a design modification installed on Unit 3 in 1997. The design changes included reducing the pipe dimension of RWCU piping outside of the primary containment and eliminating a string of regenerative and non-regenerative heat exchangers. The licensee also identified several high energy line break (HELB) calculations which did not include the design modification when determining the impact on environmentally qualified components affected by a failure of the RWCU system piping outside of the primary containment structure. Corrective actions included submitting a UFSAR change request to include the appropriate operating characteristics and specifications under the present design. In addition, the licensee reviewed all affected calculations to ensure no nonconservative outcomes resulted based on the design modifications installed. This finding was determined to be more than minor using IMC 0612, Power Reactor Inspection Reports, Appendix B, Issue Screening, dated September 7, 2012 because, if left uncorrected, the performance deficiency could have led to a more significant safety concern. Specifically, failure to update the UFSAR with the actual RWCU system configuration prevented the inspectors from readily concluding that the design change would not require additional calculational analyses for HELB. The inspectors completed a Phase 1 significance determination of this issue using IMC 0609, Significance Determination Process, Attachment 0609.04, Initial Characterization of Findings, dated July 1, 2012 and IMC 0609, Appendix A, The Significance Determination Process (SDP) For Findings At-Power, dated July 1, 2012. The inspectors answered NO to all questions in Exhibit 2, Section A, Mitigating SSCs and Functionality, therefore the finding screened as Green (very low safety significance). In accordance with Section 6.1.d.3 of the NRC Enforcement Policy, this violation is categorized as Severity Level IV because the information was not used to make an unacceptable change to the facility or procedures since the design changes did not result in a reduction of the previous margin to the 10 CFR 100 guidelines nor did they challenge the environmental quality rating of safety related components in the vicinity of the RWCU system during a HELB event outside of containment. The inspectors determined that this finding did not reflect present performance because it is a legacy issue with changes made to the facility more than 16 years previously; therefore, there was no cross cutting aspect associated with this finding."
05000263/FIN-2013004-03,Monticello,2013Q3,"Loss of Accurate Level Indication During Partial RCS Drain Down","A self-revealed finding of very low safety significance and non-cited violation of Technical Specification (TS) 5.4.1.a, Procedures, occurred on June 3, 2013, due to the licensees failure to implement procedures regarding maintenance or operations activities for draining and refilling the reactor vessel. Specifically, the licensee failed to follow Step 10 of Operations Manual B.02.02-05, Reactor Water Cleanup System Operation, Section G.1, Reactor Vessel Draining during Cold Shutdown Conditions, to adequately monitor water levels in the reactor during the reactor pressure vessel (RPV) partial draining process. While relying on a temporary installed level instrument, operators performed an RPV drain down which introduced pressure related inaccuracies into the temporary instrument and prevented operators from adequately monitoring vessel level. This resulted in a loss of positive configuration control of reactor coolant system (RCS) level during an infrequently conducted risk-significant evolution, and for four days thereafter. Corrective actions included transferring from the temporary level instrument to the flood up level instrument and enhancing RPV reassembly and temporary vessel installation procedures. This issue is more than minor because it is associated with the configuration control shutdown equipment lineup attribute of the Initiating Events Cornerstone and impacted the cornerstone objective to limit the likelihood of those events that challenge critical safety functions during shutdown operations. In addition, if left uncorrected, the reliance on inaccurate RPV level instrumentation could lead to a more significant safety issue because it constitutes a loss of positive control of reactor vessel level during a risk significant RCS drain down. Using IMC 0609, Appendix G, for shutdown operations, the inspectors determined that the finding had very low safety significance because it did not represent an inadvertent loss of two feet of RCS inventory or inadvertent RCS pressurization, and it did not adversely affect core heat removal, inventory control, power availability, containment control, or reactivity guidelines. The inspectors determined that this finding was cross-cutting in the Human Performance, decision making area, and involved aspects associated with using conservative assumptions in decision making and adopting a requirement to demonstrate that the proposed action is safe in order to proceed rather than a requirement to demonstrate that it is unsafe."
05000440/FIN-2013009-04,Perry,2013Q2,"Failure to Follow Procedural Requirements for RWCU System Fill and Vent","A finding of very low safety significance and associated non-cited violation of Technical Specification 5.4, Procedures, was self-revealed when the licensee failed to adhere to procedural requirements during the filling and venting of the reactor water cleanup (RWCU) system. Specifically, on April 26, 2013, valves 1G33-F008A and F556A were left in the open position, contrary to the requirements of step 7.16.9 of procedure SOI-G33, revision 36, and resulted in the RWCU system being aligned to the condensate transfer and storage system. This valve misposition event also resulted in the TS 3.6.1.3 inoperability of the containment isolation valve 1P11F0545. Upon discovery of the condition, the licensee promptly corrected the error and the entered the condition into its corrective action program as condition report 2013-07483, and performed an apparent cause evaluation. The inspectors reviewed Inspection Manual Chapter (MC) 0612, Appendix B, Issue Screening, and determined that the issue was more than minor because it was associated with the Barrier Integrity Cornerstone attribute of configuration control and adversely affected the cornerstone objective of providing reasonable assurance that physical design barriers (fuel cladding, reactor coolant system, and containment) protect the public from radionuclide releases caused by accidents or events. The inspectors determined that the finding was of very low safety significance (Green) in accordance with IMC 0609, Appendix A, Significance Determination Process. This finding has a cross-cutting aspect in the area of human performance, work practices, for the licensees failure to successfully incorporate human error prevention techniques, such as self and peer checks."
05000397/FIN-2013003-01,Columbia,2013Q2,"Failure to Obtain NRC Approval for Changes to Reactor Water Cleanup System Piping","The inspectors identified a Severity Level IV non-cited violation of 10 CFR 50.59, Changes, Tests, and Experiments, because the licensee failed to obtain a license amendment, pursuant to 10 CFR 50.90, prior to implementing a change to piping classification of the reactor water cleanup system. Specifically, through a 1995 revision to the Final Safety Analysis Report, the licensee changed the classification of reactor water cleanup system piping from ASME Section III, Class 3, to ANSI B31.1 without first obtaining NRC approval. The licensee initiated Action Request AR 282022 to address the incorrect downgrading of piping in the reactor water cleanup system. The violation was evaluated using Section 2.2.4 of the NRC Enforcement Policy because the violation could impact the ability of the NRC to perform its regulatory oversight functions. Using Inspection Manual Chapter 0609, Appendix A, The Significance Determination Process (SDP) for Findings At-Power, the inspectors determined the finding was of very low safety significance because the finding did not result in exceeding the reactor coolant system leak rate for a small break loss of coolant accident and because the finding did not affect other systems used to mitigate a loss of coolant accident resulting in a total loss of function. Therefore, in accordance with Section 6.1.d of the NRC Enforcement Policy, the significance was determined to be Severity Level IV. This issue was entered into the licensees corrective action program as Action Request AR 282022. This violation did not have a cross-cutting aspect because it was strictly associated with a traditional enforcement violation."
05000458/FIN-2013002-04,"River Bend",2013Q1,"Failure to Properly Perform a Maintenance Activity","The inspectors reviewed a self-revealing finding associated with the licensees failure to provide adequate instructions for installing a new seal cartridge in the reactor water cleanup A pump. The licensee entered this issue into their corrective action program as Condition Report CR-RBS-2011-09015. In that condition report, the licensee developed a corrective action to revise all reactor water cleanup procedures and model work orders to verify proper installation of the pump seal.  The failure to provide adequate instructions for properly installing reactor water cleanup pump seal cartridges was a performance deficiency. The performance deficiency was more-than-minor because it was associated with the Occupational Radiation Safety Cornerstone attribute of program and process (exposure control) and affected the cornerstone objective in that it caused increased collective radiation dose for occupational workers. Additionally, the finding was similar to example 6(i) in Appendix E to Manual Chapter 0612, Power Reactor Inspection Reports  Examples of Minor Issues. Using Manual Chapter 0609, Appendix C, Occupational Radiation Safety Significance Determination Process, dated August 19, 2008, the inspectors determined the finding had very low safety significance because, although the finding involved ALARA planning and work controls, the licensees latest three-year rolling average collective dose was less than 240 person-rem. This finding had a cross-cutting aspect in the human performance area, associated with the resources component, because the licensee failed to use complete, accurate and up-to-date procedures and work orders to perform the seal installation, which resulted in unnecessary dose"
05000352/FIN-2012005-05,Limerick,2012Q4,"Licensee-Identified Violation","10 CFR 50, Appendix B, Criterion III, Design Control, requires, in part, that measures shall be established to assure that applicable regulatory requirements and the design basis for those structures, systems, and components to which the appendix applies are correctly translated into specifications. Contrary to Criterion III, Exelon failed to correctly translate the design basis for 15 PCIVs on Unit 1 and 15 PCIVs on Unit 2 into specification for the motor operators for the valves. This resulted in the valves not being able to perform their intended safety function under certain conditions following a loss of coolant accident with offsite power remaining available. Exelon entered this issue into the CAP as IR 1402693 and 1416070. The inspectors determined that the finding was of very low safety significance (Green) in accordance with Section B of Exhibit 3 of NRC IMC 0609, Appendix A, The Significance Determination Process for Findings At-Power, because it did not represent an actual open pathway in the physical integrity of reactor containment. In addition, all of the effected penetrations, with the exception of two, had another primary containment isolation valve that was not impacted by the design issue. Conservatively processing the two penetrations that did not contain a non-effected valve through NRC IMC 0609, Appendix H, Containment Integrity Significance Determination Process, determined that they were not risk significant from a large early release frequency standpoint. One penetration (suppression pool clean-up suction line) did not connect with the drywell atmosphere or reactor coolant system. The other penetration (reactor water cleanup suction line) is a closed system and the design error would not have affected the ability of the systems primary containment isolation valves to isolate following their design basis event (intersystem loss of coolant accident outside of containment)."
05000397/FIN-2012005-06,Columbia,2012Q4,"Licensee-Identified Violation","Technical Specification 3.8.7 Distribution Systems - Operating , requires, in part, that the division 1 and division 2 AC electrical power distribution subsystems be operable in Modes 1, 2 and 3. Technical Specification 3.8.7, Condition A, requires that when the division 1 or 2 AC electrical power distribution subsystem is inoperable, action is taken to restore the division 1 and 2 AC electrical power distribution subsystems to operable status within 8 hours. Failure to meet Technical Specification 3.8.7, Condition A, requires entry into Technical Specification 3.8.7, Condition C. Required Action C.1 requires the unit be placed in Mode 3 within an additional 12 hours. Contrary to the above, on November 24, 2009, August 4, 2010, and September 1, 2010, the division 1 125 V AC power distribution room cooler RRA-FN-11 was inoperable for greater than 20 hours rendering the supported division 1 125 V AC power distribution subsystem inoperable. Additionally, on April 26, 2010, the division 2 125 V AC distribution room cooler RRA-FN-10 was inoperable for 20.0 hours rendering the supported division 2 125 V AC power distribution subsystem inoperable. In each instance action was not taken to place Columbia Generating Station in Mode 3 as required by Technical Specification 3.8.7, Required Action C.1. Additionally, Technical Specification 3.8.7 Distribution Systems - Operating , requires, in part, that the division 1 DC electrical power distribution subsystems be operable in Modes 1, 2 and 3. Technical Specification 3.8.7 Condition D requires that when the division 1 250 V DC electrical power distribution subsystem is inoperable, the licensee to declare the supported features inoperable immediately. On September 1, 2010, division 1 250 V DC power distribution system room cooler RRA-FN-12 was inoperable which requires the licensee to declare the reactor water cleanup system outboard isolation valve RWCU-V-4 inoperable. Valve RWCU-V-4 is a primary containment isolation valve. When this valve is inoperable, Technical Specification 3.6.1.3 Condition A, requires the licensee to isolate the affected penetration flow path by use of at least one closed and de-activated automatic valve, closed manual valve, blind flange, or check valve with flow through the valve secured within 4 hours. Failure to meet Technical Specification  3.6.1.3, Condition A, requires entry into Technical Specification 3.6.1.3, Condition E. Required Action E.1 requires the unit be placed in Mode 3 within an additional 12 hours. Contrary to the above, on September 1, 2010, RRA-FN-12 was inoperable for 18.2 hours, rendering the supported division 1 250 V DC power distribution subsystem and RWCU-V-4 inoperable and action was not taken to place Columbia Generating Station in Mode 3 as required by Technical Specification 3.6.1.3 Required Action E.1. This finding was identified by the licensee and entered into the corrective action program as Action Request 268099. This finding was evaluated by a senior reactor analyst and determined to be of very low safety significance."
05000461/FIN-2011005-07,Clinton,2011Q4,"Licensee-Identified Violation","TS 5.4.1.a states, in part, that written procedures shall be established, implemented, and maintained covering the applicable procedures recommended in Regulatory Guide 1.33, Revision 2, Appendix A, February 1978. Station procedure RP-AA-1008, Unescorted Access to and Conduct in Radiologically Controlled Areas, Revision 1 implements the requirements of Regulatory Guide 1.33 Section 7.e.1. Specifically, Step 4.1.3 states that workers are responsible to read, understand, and acknowledge the appropriate copy of the RWP for any work requiring an RWP. RWP 100110101, Revision 0 states that Each worker signing on to this RWP must review the ALARA Plan for instructions pertaining to his/her job or specific evolution. In Section 9, Hold Points of the ALARA Plan states the RPT acknowledgement is required prior to starting any work activities. Contrary to the above, on January 17, 2010, a contract supervisor performed work activities without acknowledgment from radiation protection. Specifically, the contract supervisor reached into reactor water cleanup system piping to install/repair purge dams wearing only a single set of anti-contamination clothing. The inspectors determined that this finding was of more than minor significance because the work on this highly contaminated system without appropriate protective clothing resulted in the individual becoming contaminated on his skin, face, nose, and ears, as well as an internal deposition that resulted in ~3 mrem Committed Effective Dose Equivalent. The inspectors determined that this violation was associated with a licensee-identified finding of very low safety significance (i.e., Green) using the guidance in IMC 0609, Appendix C, Occupational Radiation Safety, since this issue was not related to ALARA, did not result in an overexposure, a substantial potential for overexposure, nor was the ability to assess dose compromised. This violation is being treated as a non-cited violation consistent with Section 2.3.2 of the NRC Enforcement Policy. The licensee entered this violation into its corrective action program as AR 01017724."
05000220/FIN-2011005-01,"Nine Mile Point",2011Q4,"Troubleshooting Approach Not Consistent With Technical Specification Bases","The inspectors identified a Green finding for the failure of NMPNS to follow the technical specifications (TS) bases associated with limiting condition for operation (LCO) 3.0.2. Specifically on October 24, 2011, on three separate occasions, NMPNS entered TS 3.3.6.1 Condition B for operational convenience to conduct troubleshooting of a reactor water cleanup (RWCU) system differential flow high channel. The inspectors determined this action was contrary to the bases of TS LCO 3.0.2 which states, in part, intentional entry into actions should not be made for operational convenience and must not compromise safety. NMPNS immediate corrective actions included coaching the control room personnel involved in the troubleshooting process and entered the issue into the corrective action program as CR 2011-009767. This finding is more than minor because it impacted the configuration control aspect of the Barrier Integrity Cornerstone and adversely affected the Cornerstone objective to maintain functionality of containment. Specifically, as part of a planned troubleshooting activity, a protective isolation feature was removed from service on multiple occasions that collectively exceeded the allowed LCO time for the system. The inspectors determined that the finding was of very low safety significance (Green) since the finding did not represent an actual open pathway in the physical integrity of the reactor containment. This finding has a crosscutting aspect in the area of human performance in that NMPNS did not use conservative assumptions in decision making when performing multiple entries into TS"
05000277/FIN-2011005-01,"Peach Bottom",2011Q4,"Untimely Corrective Action to Correct MOV Degraded Stem Lubrication","The inspectors determined that Exelon\'s failure to promptly correct a condition adverse to quality associated with a safety-related motor-operated valve (MOV) constituted a Green, self-revealing NCV of 10 CFR Part 50, Appendix B, Criterion XVl,  Corrective Action.  Specifically, corrective actions to prevent recurrence of MOV program testing failures due to degraded stem lubrication in 2009 were not performed in a timely manner to prevent the inoperability of a safety-related MOV due to degraded lubrication, as identified on September 22, 2011. PBAPS entered this issue into the CAP via issue reports (lRs) 1266600 and 1266604. This finding was more than minor because it was associated with the configuration control attribute of the Barrier Integrity (Bl) cornerstone and affected the cornerstone objective of providing reasonable assurance that physical design barriers protect the public from radionuclide releases caused by accidents or events. Specifically, the Unit 3 reactor water cleanup (RWCU) outboard isolation valve MO-3-12-018 did not develop sufficient thrust at the torque switch trip setpoint during diagnostic testing on September 22, 2011. The RWCU MOV would not have been able to perform its safety function to close during the most limiting design condition. Using the Phase \'1 worksheet in Appendix 4 of IMC 0609, SDP, the finding affected the Bl cornerstone and was of very low safety significance (Green) because it did not represent an actual open pathway in the physical integrity of containment. This finding had a cross-cutting aspect in the area of Problem ldentification & Resolution (PI&R), CAP, because Exelon did not take appropriate corrective actions to address the adverse trend of degraded stem lubrication on a safety-related MOV in a timely manner"
05000271/FIN-2011005-03,"Vermont Yankee",2011Q4,"Incomplete Inventory for Spent Resin Shipment","A self-revealing NCV of very low safety significance of 10 CFR 20.1501 and 10 CFR 20.2006(b) was identified because Entergy personnel failed to indicate an accurate total of radionuclide activity on the manifest for a radioactive waste shipment on September 19, 2011. Radiation surveys by the receiving personnel at the radioactive waste processing facility identified radiation levels exceeding those indicated on the shipping manifest. Subsequently, Entergy personnel determined that the total radionuclide activity for the shipment was 17 curies instead of 13.4 curies as originally documented. Entergy staff initiated CR-VTY-2011-03902, revised the NRC Form 541, and sent the revision to the radioactive waste processor to correct this error. The inspectors determined that the failure to indicate an accurate total of radionuclide activity on the manifest for a radioactive waste shipment was a performance deficiency that was reasonably within Entergy\\\'s ability to foresee and correct. This finding is more than minor because it affects the Public Radiation Safety cornerstone objective to ensure adequate protection of public health and safety from exposure to radioactive materials released into the public domain as a result of routine civilian nuclear reactor operation. Specifically, the failure to accurately account for all of the radioactive wastes in shipment No. 2011-85 had the potential for misclassifying wastes non-conservatively in subsequent radioactive waste processing and final shipment activities to a low level burial ground facility. The inspectors evaluated the finding using IMC 0609, Appendix D, Public Radiation Safety Significance Determination Process. The inspectors determined the finding to be of very low safety significance (Green) because the error was corrected at the waste processor rather than after shipment to a waste disposal facility, and did not affect low level burial ground nonconformance as evaluated under 10 CFR 61, Licensing Requirements for Land Disposal of Radioactive Wastes. Additionally, there were no radiological consequences (dose) to the public as a result of the shipping manifest error. The inspectors determined that this finding had a cross-cutting aspect in the Human Performance cross-cutting area, Work Control component, because Entergy did not appropriately coordinate work activities by incorporating actions to address the need for interdepartmental coordination and communication. Specifically, the impact of flushing a reactor water cleanup resin transfer line was not sufficiently communicated or coordinated by all groups to ensure all solid radioactive wastes discharged from the plant into the waste container were accounted for in a subsequent radioactive waste shipment"
05000324/FIN-2011004-03,Brunswick,2011Q3,"Inadequate Maintenance Results in Containment Isolation Valve Failure","A self-revealing Green finding was identified for inadequate maintenance on the overload relay of the unit 2 reactor water cleanup (RWCU) system inlet isolation valve 2-G31-F001. As a result of the inadequate maintenance, the overload relay actuated during operation of the valve under normal conditions, and the valve failed to shut. This was revealed while operators were attempting to isolate the RWCU system on August 2, 2011. After the valve failed to fully shut on August 2, 2011, the licensee shut the valve in series with 2-G31-F001 (2-G31-F004), repaired the overload relay for the 2-G31-F001 valve by installing the correct fasteners, returned the 2-G31-F001 valve to service, and entered the issue into their corrective action program (AR #480063). The inadequate maintenance on the 2-G31-F001 valve overload relay was a performance deficiency. The finding was more than minor because it was associated with the Barrier Integrity cornerstone attribute of structure, system, and component (SSC) and Barrier Performance, and it affected the associated cornerstone objective to provide reasonable assurance that physical design barriers protect the public from radionuclide releases caused by accidents or events. Specifically, the finding prevented a primary containment isolation valve from shutting. This finding was evaluated using Inspection Manual Chapter 0609, Significance Determination Process, Phase 1 Worksheet for Containment Barriers. The finding was determined to be of very low safety significance (Green) because the finding: 1) did not only represent a degradation of the radiological barrier function provided for the control room, auxiliary building, spent fuel pool, or the standby gas treatment system, 2) did not represent a degradation of the barrier function of the control room against smoke or a toxic atmosphere, and 3) did not represent an actual open pathway in the physical integrity of reactor containment. The cause of this finding has no cross-cutting aspect because the maintenance took place in 1992 and is not indicative of current licensee performance."
05000254/FIN-2011003-01,"Quad Cities",2011Q2,"RWCU Pumps Tripped on Low Flow","A self-revealed finding of very low safety significance and associated NCV of 10 CFR 50.65(a)(4) was identified for failure to adequately access and manage risks associated with maintenance activities to prevent plant transients that upset plant stability. On May 31, 2011, after a feedwater flush activity was delayed and rescheduled, operators implementing a clearance order supporting the activity failed to identify a conflict with the reactor water cleanup pumps operating in the decay heat removal mode. When the operators closed the feedwater injection valve and shut off the injection flow path, the reactor water cleanup pumps tripped on low flow. Immediate corrective actions included stopping the feedwater work, opening the feedwater injection valve, and restoring reactor water cleanup flow. The issue has been entered into the licensees corrective action program as Issue Report (IR) 1223075. The inspectors concluded the inadequate assessment and management of risk for the maintenance activity discussed above was a performance deficiency. Failure to identify operational impact and adequately evaluate the risk associated with moving the feedwater clearance activity resulted in tripping the reactor water cleanup pumps and challenging the key shutdown safety function of decay heat removal. This performance deficiency was different from the examples in IMC 0612, Appendix E, Examples of Minor Issues, in that additional reliance on manual actions by operators was required to prevent a more significant challenge to key safety functions. The performance deficiency was more than minor because it could be reasonably viewed as a precursor to a significant event using the minor screening questions of IMC 0612, Appendix B. Inspectors performed the phase 1 assessment, using both Appendix G and Appendix K of IMC 0609, and determined the finding was Green because sufficient equipment was available to meet the core heat removal guidelines, the licensees ability to recover decay heat removal was not significantly degraded, both subsystems of shutdown cooling were inoperable but available, the licensees procedure contained appropriate direction for depressurizing and placing shutdown cooling subsystems in service, and the operators had the appropriate training and briefings to accomplish the required actions in the time required. The inspectors identified that this finding had a cross-cutting aspect in Human Performance  Work Control, in that, the licensee failed to appropriately coordinate work activities by incorporating actions to address the impact of changes in the schedule and conflicts between different work activities."
05000416/FIN-2011002-06,"Grand Gulf",2011Q1,"Inadequate Design Control for the Mitigation Monitoring System Modification","The inspectors reviewed a self-revealing, Green finding of EN-DC-115, Engineering Change Process, involving the failure to maintain adequate design control measures associated with the installation of the mitigation monitoring system. On November 8, 2010, a reactor coolant pressure boundary failure occurred at the skid mounted Online Noble Chemical - Mitigation Monitoring System pump inside primary containment. The positive displacement sample pump ejected the pump piston from the housing, resulting in an approximate 7 gpm leak of reactor coolant. The steam leak resulted in a reactor recirculation system flow control valve lockup (due to hydraulic power unit motor failure) and approximately 15,000 square feet of contaminated area in the primary containment structure. The licensee failed to ensure proper validation testing for the pump prior to installation. Specifically, the licensee did not ensure that the pump could withstand the operating pressures and temperatures of the system in which it was installed. The licensee removed the mitigation monitoring system from service and isolated the skid from the reactor water cleanup system. This finding was entered into the licensees corrective action program as Condition Report CR-GGN-2010-07852. The finding is more than minor because it affects the design control attribute of the Barrier Integrity Cornerstone to provide reasonable assurance that physical design barriers protect the public from radionuclide releases caused by accidents or events. Therefore, using inspection Manual Chapter 0609, Significance Determination Process, Phase 1 Worksheet for LOCA initiators, the inspectors concluded that the finding was of very low safety significance (Green) because the failure of the mitigation monitoring system would not have exceeded technical specifications limits for identified leakage in the reactor coolant system. This finding has a crosscutting aspect in the work practices component of the human performance area; because the licensee failed to adequately oversee the design of the mitigation monitoring system such that nuclear safety is supported. (H.4(c))"
05000263/FIN-2010007-01,Monticello,2010Q4,"HELB Analysis Potentially Non-Conservative","As part of the review of the ACE for an adverse trend in double disc gate valve (DDGV) local leak rate testing (LLRT) performance documented in CAP 1202466, the inspectors noted that the ACE had determined that the valves performance degradation did not prevent the valves from performing their safety function. The ACE only addressed the valves safety function of providing containment isolation. The inspectors questioned if the safety function of the high pressure coolant injection (HPCI), reactor core isolation cooling (RCIC) and reactor water cleanup (RWCU) steam supply valves to close after detection of a HELB should have been considered. The licensee responded that the ACE did not need to consider the effect of the valves increased leakage on the HELB analyses because any leakage would not impact the alternate shutdown path. The inspectors reviewed the assumptions and acceptance criteria of the HELB calculations for HPCI, RCIC and RWCU line breaks and identified potential inconsistencies between the calculations assumptions with Technical Specifications and UFSAR allowed values for valve closure times, incorporation of delay actuations, and isolation initiation signals. The licensee entered the NRC concerns with these potential inconsistencies into the CAP by initiating CAP 01252363 on October 1, 2010. The licensee stated that the calculations were appropriate and provided the inspectors with some original licensing documents for the HELB analyses; however, additional questions remained. This issue will be tracked as URI 05000263/201007-01 pending further NRC review of the licensee responses and the HELB analyses and determination of the original and current licensing bases."
05000461/FIN-2010005-02,Clinton,2010Q4,"Failure to Perform Preventative Maintenance of Division 1 Self Test System (STS) Power Supply Results in Spurious Repositioning of Safety-Related Valves","A finding of very low safety significance was self-revealed on August 24, 2010, when the Reactor Water Cleanup (RT) System return line outboard primary containment isolation valve went closed. Many other unintended valve repositioning events occurred from August 25 through August 26, 2010. The licensee failed to perform preventive maintenance on the Division 1 Self Test System (STS) safety-related 5 Volt (V) power supply. As a result, a degraded voltage condition existed in the test circuit, which was identified as the cause for the above valve repositioning events. As a corrective action, the licensee has since installed a temporary plant modification of dual 5 V power supplies for all four divisions of the STS. No violation of regulatory requirements was identified. The finding was of more than minor significance because the failure to perform preventative maintenance on critical components, if left uncorrected, would potentially lead to a more significant safety concern. This finding was of very low safety significance based on answering no to each of the Phase 1 screening questions identified in the Containment Barrier column of Table 4a in Attachment 0609.04, Phase 1 - Initial Screening and Characterization of Findings. The inspectors concluded that this finding affected the cross-cutting area of human performance. Specifically, in the area of resources, the licensee did not adequately maintain long-term plant safety by the maintenance of design margins, minimizing preventive maintenance deferrals, and ensuring maintenance and engineering backlogs are low enough to support safety."
05000254/FIN-2010003-02,"Quad Cities",2010Q2,"PCIS Relay Common Neutral Broken","A self-revealed finding of very low safety significance and a NCV of Technical Specification (TS) 5.4.1 was identified on April 8, 2010, when a Unit 2 Group III containment isolation signal was received during replacement of a primary containment isolation system (PCIS) relay as a result of a disconnected common neutral wire. Immediate corrective actions for this event included restoration of the reactor water cleanup system and rewiring for the PCIS relay to the proper configuration. The inspectors determined that the licensees failure to identify and provide instructions to mitigate the common neutral during the work planning process was a performance deficiency. The inspectors determined that this finding was cross-cutting in the area of Human Performance, Work Control, because the licensee failed to assess the impact of changes to the work scope during the maintenance activity when plant operating conditions had changed (H.3(b))
The inspectors determined the finding was more than minor because the performance deficiency impacted the Mitigating Systems Cornerstone attribute of Configuration Control for Operating Equipment Lineup to ensure the availability, reliability and capability of safety systems to respond to initiating events to prevent undesirable consequences. The inspectors performed a Phase 1 SDP evaluation. Using IMC 0609, Attachment 4, Table 4a, Mitigating Systems Cornerstone, all questions were answered No, and this finding screened as Green, or having a very low safety significance."
05000237/FIN-2009005-08,Dresden,2009Q4,"Procedural Deficiency Causing a Pressure Pulse Resulting in a Reactor Water Level Low-Low Group 1 Isolation Signal and Unit 3 Reactor Scram","A self-revealed finding involving a non-cited violation (NCV) of Technical Specification 5.4.1 was identified on October 3, 2009, due to the licensees failure to include essential information in DOP 1200-03, RWCU System Operation with the Reactor at Pressure, Revision 51, regarding startup of the reactor water cleanup system with the reactor at pressure. This procedural deficiency caused a pressure pulse that resulted in a reactor water level Low-Low Group 1 Isolation Signal and Unit 3 reactor scram. This event was entered into the licensees corrective action program (CAP) as Issue Report (IR) 974426. Corrective actions by the licensee included revising procedure DOP 1200-03. This finding was considered more than minor because it affected the Initiating Events Cornerstone objective to limit the likelihood of those events that upset plant stability and challenge critical safety functions during shutdown as well as at power operations. The finding was determined to be of very low safety significance because it did not contribute to both the likelihood of a reactor trip AND the likelihood that mitigating equipment or functions will not be available. This finding has a cross-cutting aspect in the area of Human Performance (Resources) because the licensee did not provide complete, accurate and up-to-date procedures to plant personnel. H.2(c"
05000219/FIN-2009003-08,"Oyster Creek",2009Q2,"Licensee-Identified Violation","Technical Specification 3.5.A.3, Primary Containment Integrity requires that with one or more of the automatic containment isolation valves inoperable: maintain at least one isolation valve operable in each affected penetration that is open and within 4 hours: restore the inoperable valve(s) to operable status, isolate the affected penetration by use of at least one deactivated automatic valve secured in the isolation position, or isolate each affected penetration by use of at least one closed manual valve or blind flange. Contrary to this, on February 2, Exelon personnel did not identify that automatic containment isolation valve V-16-14(reactor water cleanup (RWCU) heat exchanger inlet isolation valve) was inoperable and take the required actions as stated above. This violation was of very low safety significance (Green) because the finding did not represent an actual open pathway in the physical integrity of the reactor containment because the redundant PCIV V-16-1 was operable during the time period when V-16-14 was inoperable. This issue is described in corrective action program condition report IR 875329. Exelons corrective actions included briefing operations personnel of this event and reinforcing proper technical rigor is applied when issues are identified"
05000373/FIN-2009002-01,LaSalle,2009Q1,"Licensee-Identified Violation","Technical Requirements Manual (TRM) 3.4.a, Structural Integrity, requires the structural integrity of ASME Code class 1, 2, and 3 components shall be maintained in accordance with the ISI and Testing Programs. Technical Specification 3.4.a.1 requires that the structural integrity of ASME l Code class 1, 2, and 3 components be verified in accordance with the ISI Program. Contrary to this, during the L2R12 RFO, the licensee discovered two reactor water cleanup flow element dissimilar metal welds were misclassified and, therefore not volumetrically examined. The flow elements received a system pressure test during L1R12 and L2R11 with no indication of leakage. The flow element was replaced during the U2 current RFO with the U1 element to be replaced during the next outage. Based upon this, the violation was of very low safety significance. The licensee entered this issue into the CAP as IR 865730"
05000416/FIN-2008005-04,"Grand Gulf",2008Q4,"Failure to Correct Leaking Reactor Water Cleanup System Primary Containment Isolation Valves","The finding was more than minor because it was associated with systems, structures, and components and the reactor coolant system barrier performance attribute of the barrier integrity cornerstone and adversely affected the cornerstone objective to provide reasonable assurance that physical design barriers would protect the public from radionuclide releases caused by accident or events. Using Manual Chapter 0609, Significance Determination Process, Phase 1 Worksheet, the finding was determined to be of very low safety significance (Green) since it did not represent an actual open pathway in the physical integrity of the containment system. The cause of this finding has across cutting aspect in the area of human performance associated with resources in that the licensee failed to take actions to correct a long-standing equipment issue associated with excessive leakage from primary containment isolation valves H.2(a). (Section 1R20"
05000440/FIN-2008002-02,Perry,2008Q1,"Failure to Implement Adequate Configuration Control Affecting \\\'A\\\' Reactor Water Cleanup System(Section 1R13)","A finding of very low safety significance and a non-cited violation of Technical Specification (TS) 5.4, Procedures, was self-revealed on January 4, 2008, when reactor steam was observed coming from the from the \\\'A\\\' reactor water cleanup (RWCU) system as operators opened the pump suction shutoff valve. A system isolation valve that was danger-tagged as shut to provide double-boundary protection from the reactor coolant system was found in the open position. At the time of the event, licensee personnel were in the process of restoring the \\\'A\\\' RWCU pump to service following maintenance and the reactor was at rated power and pressure. As part of their immediate corrective actions, licensee personnel isolated the leak, performed a system alignment, and entered this issue into their corrective action program. The finding was considered more than minor because it was associated with the Human Performance attribute of the Initiating Events cornerstone and adversely affected the cornerstone objective of limiting the likelihood of those events that upset plant stability and challenge critical safety functions during shutdown as well as power functions. Specifically, the finding resulted in a reactor coolant leak to the safety-related auxiliary building. The finding was determined to be of very low safety significance because the reactor water leak was readily isolable. The primary cause of this finding was related to the cross-cutting area of Human Performance as defined by IMC 0305 H.1(b) because licensee personnel failed to use conservative assumptions in decision making associated with the valve tagging procedure. Section (1R13"
